Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
