Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
