Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-14.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
