Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,72.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-70.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-21.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-78.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-15.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
