Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-18.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-69.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-16.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.39
