Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-20.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-81.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-19.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-23.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-29.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-24.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-85.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-29.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-24.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
