Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-84.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-25.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-29.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-29.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-26.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,62.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-90.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-18.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-73.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-71.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-25.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,63.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-30.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,72.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-87.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,68.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-18.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,79.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-29.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
