Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-23.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-75.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-29.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-70.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-69.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
