Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-29.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,138.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
