Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
