Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
