Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-67.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
