Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-69.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
