Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-25.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-25.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
