Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
