Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.83
