Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-15.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-18.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-74.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
