Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-21.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
