Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-73.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-73.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
