Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-17.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-77.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-25.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-89.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-76.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-23.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-79.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.6
