Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-22.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-29.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-74.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
