Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-15.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
