Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
