Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
