Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-29.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-18.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
