Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
