Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-29.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
