Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,59.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
