Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.27
