Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-27.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-29.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-27.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-29.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,133.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-29.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
