Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-27.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-29.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-28.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-28.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-28.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.77
