Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-27.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-26.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-26.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
