Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-26.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-26.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
