Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-26.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-26.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-26.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.54
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-26.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-26.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.69
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.85
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-26.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.79
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.57
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-26.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.99
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.84
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.81
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.45
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.13
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.44
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.74
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.88
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-26.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.04
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.16
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.95
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.09
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.21
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.61
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.58
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.92
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921468,AIKMAN AVENUE FLATS K 65,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
